Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.62
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.62
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.12
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97552
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98627
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96063
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93848
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86398
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98163
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.25
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98727
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7054699999999999
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90341
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.5
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.83
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.98
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.08
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.06
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.14
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,102.25
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,102.38
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,102.25
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,81.62
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,81.12
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,108.12
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,108.12
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,108.12
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98535
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98972
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9877
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,95.12
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,95.25
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.12
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,89.12
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.75
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97809
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93472
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81534
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96146
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8438399999999999
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92963
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.63
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98038
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71432
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90961
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.23
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,241.44
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,241.66
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.27
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.56
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,132.75
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,132.88
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,132.75
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,116.62
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,116.88
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,116.75
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,122.88
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,124.12
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,123.5
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97488
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96143
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97031
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8208
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93265
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86465
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96649
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90875
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98029
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97638
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88928
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91092
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.16
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.97
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.47
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.5
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,103.88
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,104.75
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,104.12
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,76.88
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,77.25
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,77.12
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,98.75
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,99.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,98.75
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97559
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97729
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97403
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86349
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94177
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95859
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962399999999999
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7932100000000001
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8230299999999999
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.07
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96567
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80157
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72677
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,239.7
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,239.78
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,87.75
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,87.75
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,87.75
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,81.62
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,82.38
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,82.25
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,91.62
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,90.62
