Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98798
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96646
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97635
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.5
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.06
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.75
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88775
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93283
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88055
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93878
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8483299999999999
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9548
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.57
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96841
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71673
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73349
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.66
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.78
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.42
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,240.5
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,112.88
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,113.75
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,73.5
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,73.88
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,85.38
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,86.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,85.75
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98355
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96866
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97479
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,53.62
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.5
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85446
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85574
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93887
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85162
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87402
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87503
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95618
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79773
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82275
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.03
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.62
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.02
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,239.45
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,88.62
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,99.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,92.12
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,74.12
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,74.75
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,86.12
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,87.38
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,86.5
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98294
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98148
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97623
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.88
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96075
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98328
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90134
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95483
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86462
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96356
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.19
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.81
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.31
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97556
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91861
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94913
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,241.75
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.33
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.64
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.83
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,239.98
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,121.5
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,121.75
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,121.62
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,108.75
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,109.88
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,109.25
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,103.62
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,105.25
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,104.25
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97513
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96301
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98355
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.75
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,67.75
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9512
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90527
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94696
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.19
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92688
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80108
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79483
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96887
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97781
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82065
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.7
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.88
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.11
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.23
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
