Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,236.64
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,236.73
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.69
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,93.62
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,100.25
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,82.38
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,83.38
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,82.88
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,100.75
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,101.38
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,101.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96887
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97702
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97858
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,57.88
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86813
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93307
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89792
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.81
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91382
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82849
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8483299999999999
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.94
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.94
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.25
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95453
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95392
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98907
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,240.55
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,240.81
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.41
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.59
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.38
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.53
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,99.38
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,100.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,99.62
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,99.75
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,100.5
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.12
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,116.12
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,117.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98746
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9758
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,79.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,79.25
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.62
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,97.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,97.5
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.12
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8674299999999999
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99002
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90597
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91586
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90811
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80301
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.31
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76699
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9667
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76651
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.34
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.44
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.67
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.69
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.97
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,103.25
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,104.25
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,103.75
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,101.5
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,103.12
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,102.25
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,121.75
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,127.25
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,124.12
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96909
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96869
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98425
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.62
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91696
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93402
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8979799999999999
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90372
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8945299999999999
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9603
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8730100000000001
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97598
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82037
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.22
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,240.8
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,78.88
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,79.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,82.25
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,82.25
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,104.88
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,105.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,104.88
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97205
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97296
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97708
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.88
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.44
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8121
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88556
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95602
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93646
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83539
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87659
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98578
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86993
