Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78756
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.47
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.55
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.97
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.98
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.81
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.91
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,99.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,99.25
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,99.12
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,76.25
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,75.75
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,93.25
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,93.75
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,93.38
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98379
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98379
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99118
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,75.25
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.5
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,114.88
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,114.88
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,114.88
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94305
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98828
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83331
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85031
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8116399999999999
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80496
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94788
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.41
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.45
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,243.86
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,243.97
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.03
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.09
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,42.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,98.5
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,98.5
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,99.38
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,100.25
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,99.88
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,177.88
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,177.88
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,177.88
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99072
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98849
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99161
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,89.25
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,100.62
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,101.62
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.38
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89886
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92547
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97946
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98889
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70535
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96619
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.12
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.94
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.949
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90942
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95975
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.2
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.19
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.34
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.52
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,39.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,36.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,160.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,160.75
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,160.5
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,113.75
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,114.88
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,114.5
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,150.12
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,151.75
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,151.38
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97925
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97363
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95886
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.5
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.815
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98968
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8891
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-52.44
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94208
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.59045
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8488700000000001
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79324
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83124
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80511
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.23
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.38
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.91
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,240.08
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,237.84
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,238.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,75.88
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,76.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,77.25
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,72.25
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,72.62
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97491
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93152
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93567
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.12
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98889
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92996
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91788
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-57.56
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87475
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.50384
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.789
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
