Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.06
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63674
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95554
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.64
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.66
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.67
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.8
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.2
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.3
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,75.5
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,80.88
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,60.12
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,59.25
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,81.25
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,81.38
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93747
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93411
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94464
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.94
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79052
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80688
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87359
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.62
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-34.75
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8796700000000001
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6604
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77987
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.75
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.37
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62512
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8211299999999999
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7164
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,243.16
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.38
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.39
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,59.25
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,59.25
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,59.25
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,68.75
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97299
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94064
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96069
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.62
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.44
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8981
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76443
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8952899999999999
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.87
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9107
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69747
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89133
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.07
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.19
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73031
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71536
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8410299999999999
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.28
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.38
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.19
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.23
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,238.42
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,238.45
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,65.5
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,72.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,54.5
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,54.38
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,71.12
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,71.38
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.12
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96884
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92953
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90524
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.06
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8053600000000001
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68786
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89487
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.82
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.06
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8528100000000001
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81512
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8338899999999999
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.62
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67642
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72821
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84198
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,242.94
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,243.44
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,243.52
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.5
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.53
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,60.88
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,61.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,48.5
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,48.75
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,64.12
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,64.38
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.25
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96246
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93014
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92148
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78271
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84878
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8389
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
