Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97192
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88965
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8327600000000001
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8453299999999999
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96255
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96838
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7994
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8282700000000001
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9035
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.78
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.97
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.22
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.36
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.91
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95132
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97549
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96262
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.13
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.37
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7507
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90823
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73498
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87964
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96606
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9592
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75021
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81033
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88092
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.44
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,243.47
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.09
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.12
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.81
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.84
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,49.38
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,75.75
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,76.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.88
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,77.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,77.38
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,77.25
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95764
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94067
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94022
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.25
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.06
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78167
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90567
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7749
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8387399999999999
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96237
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9346
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69094
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8460700000000001
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92081
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.3
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,243.48
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,243.5
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,242.03
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,47.75
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,56.5
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,72.38
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,72.38
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96973
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9733
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93091
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82419
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93082
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72952
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.75
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83578
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96338
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92264
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.5
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7138899999999999
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8508600000000001
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92038
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,239.75
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,240.16
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,239.89
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.34
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,238.89
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,239.22
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,55.12
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,55.12
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,69.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,69.5
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,69.12
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,75.62
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,76.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96048
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92847
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95871
