Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.25
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83465
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86334
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6260600000000001
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8337399999999999
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93472
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.5
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.56
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72522
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76651
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91391
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.61
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.78
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.84
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,239.34
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,239.5
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,53.38
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,53.62
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,72.62
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,73.12
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,72.88
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92337
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92911
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91644
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.75
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.18
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78781
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.866
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68728
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8779899999999999
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96585
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91431
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.44
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-50.44
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72515
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59243
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8866299999999999
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,240.41
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,240.55
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,240.44
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,240.64
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,239.3
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,239.52
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,67.62
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,67.88
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93252
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94308
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95291
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.75
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.5
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6997899999999999
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79678
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83273
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8529
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9903
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93652
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.31
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.56
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72317
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7070000000000001
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90018
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,240.94
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,240.98
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,240.75
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,240.78
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,239.75
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,239.84
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,64.75
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,64.75
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,75.12
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9509
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96738
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92526
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.31
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76999
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8338
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81265
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8673700000000001
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95361
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93088
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.884
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8440799999999999
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9003
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,240.69
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,240.91
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.92
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,239.64
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,239.67
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.88
