Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,64.75
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,71.88
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,72.12
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95554
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95953
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86569
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81784
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81109
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8946799999999999
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95801
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9169
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95016
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8721
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90301
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,240.23
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,240.31
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,240.48
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,240.52
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,239.03
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,239.05
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,66.12
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,66.38
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,56.62
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,74.75
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,74.88
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93747
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93945
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92789
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.87
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.44
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78961
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7883
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72421
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8244
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95584
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8987700000000001
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.75
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.19
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76599
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80285
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91623
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,240.77
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,240.81
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,240.69
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,240.7
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,239.62
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.7
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,46.5
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,52.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,69.88
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,70.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94995
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93875
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96277
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.88
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.69
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83847
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8262
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76761
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8026399999999999
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95285
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96942
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.63
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7417
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81994
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90936
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,240.41
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,240.48
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.56
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.61
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,238.97
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,239.03
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,53.5
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,53.75
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.62
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,77.62
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,77.88
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94275
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95602
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96249
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.62
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.06
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.25
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.69
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78595
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.57406
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63803
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85595
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96179
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93463
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7950699999999999
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79535
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91644
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
