Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.31
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7268899999999999
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7308
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9061
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,242.75
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.89
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,242.81
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,242.97
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.31
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,241.52
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,54.5
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,54.38
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,72.88
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,73.62
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,73.25
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95431
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94186
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93634
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8328200000000001
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8735
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79901
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8497899999999999
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96323
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95856
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81067
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80047
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92236
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.33
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.39
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,243.56
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,243.62
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.08
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,47.62
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,47.88
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,47.62
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,56.62
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,74.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,74.25
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,74.12
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95172
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93603
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94696
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.75
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.13
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74069
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8343200000000001
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7981199999999999
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84472
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96188
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97501
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.38
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.44
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.44
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88644
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91479
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97827
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,242.39
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,242.58
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,242.72
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,242.97
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,240.89
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,241.12
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,59.12
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,59.38
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,66.38
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,66.5
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,66.38
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,87.5
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,88.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95111
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93841
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91397
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.38
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.75
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.18
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81393
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7044600000000001
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75293
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90854
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95306
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.94
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8255600000000001
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8770700000000001
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92264
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,242.47
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,242.58
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,242.86
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,242.97
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,241.27
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,241.33
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,54.75
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,75.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,74.75
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94498
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94647
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96432
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.38
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.13
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83493
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.648
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79776
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
