Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88061
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90323
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79916
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82226
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92163
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,242.77
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,242.84
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.09
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.59
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.67
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,48.88
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,55.75
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,55.62
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,86.12
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,86.38
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,86.25
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92343
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94647
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94491
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.37
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.56
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76336
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7561899999999999
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79187
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.75
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79965
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96103
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90979
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86087
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84826
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9111
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,241.97
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,242.75
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,240.77
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,46.25
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,56.5
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,76.5
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95721
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94546
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94308
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.94
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.5
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.19
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69619
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7163
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76342
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88113
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95859
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90265
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81021
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8619100000000001
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91092
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,241.88
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,242.39
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,242.45
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,240.97
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,241.06
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,50.88
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,53.38
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,73.25
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,73.25
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,73.25
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9646
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95773
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95474
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.5
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.56
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.64089
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64013
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8093199999999999
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85345
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96255
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92782
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.94
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73953
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89441
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92197
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.25
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,242.64
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,242.69
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,241.12
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,241.16
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,51.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,51.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,62.88
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,63.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,76.5
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,76.62
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9671
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9704
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91165
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.75
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
