Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98126
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94742
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9584
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.07
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90677
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73352
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95996
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8696299999999999
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96408
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97388
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97412
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88861
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83249
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.22
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.42
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.8
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.86
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.05
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.11
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Min),A,68.38
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L3 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Min),A,61.38
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L2 Current (Max),A,63.62
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,61.88
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Min),A,76.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L1 Current (Max),A,76.25
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 23:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96173
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97128
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96768
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88266
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83868
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82837
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82437
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96677
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96561
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.87
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88534
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9613
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7489600000000001
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.31
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.33
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.23
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.27
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.89
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Min),A,54.88
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L3 Current (Max),A,55.12
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L2 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Min),A,71.5
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L1 Current (Max),A,71.5
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,71.5
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 23:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98044
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97104
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96921
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88379
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70495
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81079
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90198
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96884
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96594
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.37
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73831
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79913
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84704
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.97
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.19
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.22
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.84
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L3 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L2 Current (Max),A,67.25
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,67.12
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Min),A,75.5
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L1 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.62
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 23:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9617
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93707
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94598
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.06
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84662
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70553
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87329
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85055
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96469
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95697
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.44
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7380899999999999
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83175
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86706
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.39
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.69
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.47
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.77
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Min),V,241.72
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.03
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 22:50:00+00:00,busbar,,N Current (Min),A,0.0
