Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98556
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93265
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.08
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.61
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.62
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Min),A,89.38
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L3 Current (Max),A,89.62
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Min),A,95.62
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L2 Current (Max),A,95.88
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,95.75
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Min),A,82.38
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L1 Current (Max),A,83.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,82.75
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 21:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96487
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98422
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9697
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.88
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9852
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99411
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8573
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8630700000000001
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98141
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94525
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98703
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78427
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97974
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.73
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.81
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.36
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.56
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.31
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.44
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Min),A,100.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L3 Current (Max),A,100.12
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Min),A,106.12
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L2 Current (Max),A,106.62
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,106.25
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Min),A,93.88
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L1 Current (Max),A,94.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,93.88
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 21:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97079
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95941
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97009
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97916
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99625
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8545799999999999
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8288200000000001
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98523
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9451
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99075
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84564
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92145
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.36
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Min),V,243.44
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (Max),V,243.48
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Min),V,241.27
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (Max),V,241.34
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Min),A,103.75
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L3 Current (Max),A,104.25
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,103.88
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Min),A,93.88
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L2 Current (Max),A,94.88
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,94.12
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Min),A,92.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L1 Current (Max),A,92.62
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,92.12
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 21:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97275
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95267
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94656
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,33.25
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8815
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99579
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92966
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92493
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98749
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97073
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.93
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.56
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.38
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98581
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90561
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98383
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.97
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.98
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.3
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.34
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.66
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Min),A,111.5
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L3 Current (Max),A,112.12
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,111.88
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Min),A,101.62
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L2 Current (Max),A,103.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,102.38
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Min),A,100.38
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L1 Current (Max),A,101.25
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 21:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96799
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95431
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94165
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92953
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99414
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95499
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
