Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90561
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97977
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96045
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98444
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8956299999999999
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96991
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.75
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.84
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.8
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.72
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.8
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Min),A,103.25
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L3 Current (Max),A,103.38
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,103.25
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Min),A,83.38
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L2 Current (Max),A,83.88
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,83.62
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Min),A,106.12
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L1 Current (Max),A,106.25
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,106.12
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 20:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97711
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95978
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96106
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94122
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94455
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91989
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.37
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93494
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96686
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92883
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98331
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90646
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93497
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.42
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.45
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Min),V,243.77
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (Max),V,243.81
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.69
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.72
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Min),A,105.62
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L3 Current (Max),A,105.75
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,105.62
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Min),A,70.12
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L2 Current (Max),A,70.25
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,70.12
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Min),A,90.62
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L1 Current (Max),A,90.88
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,90.75
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 20:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97586
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96509
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96255
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.12
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99103
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94894
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91537
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.69
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90713
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96603
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9476
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98764
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86893
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96466
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.98
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.67
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.27
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.44
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Min),A,110.38
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L3 Current (Max),A,110.5
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Min),A,71.12
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L2 Current (Max),A,71.38
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,71.25
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Min),A,104.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L1 Current (Max),A,104.38
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,104.12
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 20:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98245
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97247
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9805
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.62
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.62
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98941
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97873
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92511
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.56
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90475
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98676
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96487
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.25
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.19
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.62
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99301
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91904
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,59.5
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Min),V,240.73
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (Max),V,240.75
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.14
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.14
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Min),V,237.86
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (Max),V,237.88
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Min),A,135.25
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L3 Current (Max),A,135.62
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,135.38
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Min),A,109.88
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L2 Current (Max),A,110.62
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,110.25
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Min),A,125.75
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L1 Current (Max),A,126.25
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,126.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 20:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97598
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95395
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93951
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97742
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97021
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
