Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96667
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98602
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98962
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8251
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9487
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.56
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.94
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.38
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Min),V,238.72
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.05
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Min),A,123.5
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L3 Current (Max),A,123.62
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,123.62
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Min),A,95.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L2 Current (Max),A,96.75
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,95.88
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Min),A,113.88
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L1 Current (Max),A,114.38
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,114.12
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 20:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.979
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96899
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97037
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.38
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,50.38
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90137
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92142
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90872
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.06
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8548600000000001
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97668
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98425
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8667
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96545
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (Max),V,242.83
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.62
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.64
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.61
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.64
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Min),A,107.5
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L3 Current (Max),A,107.75
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L2 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,80.88
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Min),A,118.88
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L1 Current (Max),A,119.38
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.25
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 20:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98215
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95532
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94614
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86926
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95801
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90054
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86508
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99063
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84485
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.95
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.08
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.83
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.88
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.16
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.34
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Min),A,101.88
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L3 Current (Max),A,102.25
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,102.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Min),A,80.5
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L2 Current (Max),A,82.5
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Min),A,85.38
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L1 Current (Max),A,85.62
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,85.62
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 19:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9588
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94595
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.965
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98596
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96497
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95169
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90573
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98389
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99387
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98633
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8613299999999999
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9841
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.39
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.05
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.08
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.23
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.27
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Min),A,106.88
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L3 Current (Max),A,107.25
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,107.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Min),A,81.12
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L2 Current (Max),A,81.88
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,81.62
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Min),A,124.38
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L1 Current (Max),A,124.5
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,124.5
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 19:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98135
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95883
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93155
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
