Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93512
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91711
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95566
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.918
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94034
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98657
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99088
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8211299999999999
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9599
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.38
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.66
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.89
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.19
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.73
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Min),A,105.38
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L3 Current (Max),A,109.5
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,107.25
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L2 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Min),A,100.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L1 Current (Max),A,100.38
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,100.12
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 19:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96872
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97061
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95526
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91199
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92587
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95715
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.44
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98514
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96085
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98697
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97443
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95138
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.44
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.17
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.2
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.66
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.69
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Min),A,118.38
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L3 Current (Max),A,118.38
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,118.38
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Min),A,93.5
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L2 Current (Max),A,94.88
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,94.25
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Min),A,100.38
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L1 Current (Max),A,100.5
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,100.38
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 19:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93979
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95309
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92242
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8875700000000001
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88794
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94446
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90658
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99487
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.44
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.38
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.5
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9906
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94888
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98682
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.88
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.62
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.66
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.53
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (Max),V,239.58
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Min),A,108.88
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L3 Current (Max),A,109.38
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,109.12
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Min),A,89.88
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L2 Current (Max),A,91.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,90.38
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Min),A,104.62
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L1 Current (Max),A,104.88
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,104.75
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 19:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98041
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96533
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95608
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.25
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8513799999999999
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9281
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95868
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95871
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8931600000000001
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99341
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99127
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8759399999999999
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97787
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.41
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.44
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Min),V,242.67
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.78
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.14
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (Max),V,239.2
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Min),A,118.88
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L3 Current (Max),A,118.88
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,118.88
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Min),A,66.75
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L2 Current (Max),A,67.75
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,67.25
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Min),A,118.5
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L1 Current (Max),A,118.62
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.62
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 19:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
