Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95129
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94443
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97177
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92026
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95846
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96945
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87713
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88965
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99774
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91012
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90652
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Min),V,240.39
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (Max),V,240.5
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.05
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.09
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.06
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.19
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Min),A,143.12
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L3 Current (Max),A,143.25
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,143.12
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Min),A,60.38
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L2 Current (Max),A,61.25
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Min),A,76.25
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L1 Current (Max),A,76.62
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,76.5
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 18:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97504
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95462
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96561
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89697
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95203
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9679
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8849799999999999
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99054
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9863
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.75
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95544
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88605
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92212
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,67.5
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,87.38
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Min),V,240.61
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.48
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Min),V,240.86
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.69
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Min),V,238.38
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.14
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Min),A,123.75
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L3 Current (Max),A,135.5
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,130.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Min),A,116.5
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L2 Current (Max),A,127.12
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,122.75
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Min),A,117.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L1 Current (Max),A,126.62
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,122.75
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 18:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97806
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96799
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94733
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8751200000000001
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97015
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8643799999999999
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92395
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98923
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95734
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99905
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98318
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84509
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,76.88
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,77.12
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (Max),V,240.95
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.48
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.92
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.92
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Min),A,138.88
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L3 Current (Max),A,139.12
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,139.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Min),A,118.12
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L2 Current (Max),A,118.38
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,118.25
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Min),A,70.62
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L1 Current (Max),A,70.88
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,70.75
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 18:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97012
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9632
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96197
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89264
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99469
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84652
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90234
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8998700000000001
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99628
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92862
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96732
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,67.62
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,67.75
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.62
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.3
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.36
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.02
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.11
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Min),V,238.89
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.94
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
