Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Min),A,129.62
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L3 Current (Max),A,130.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,129.88
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L2 Current (Max),A,82.5
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,81.62
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Min),A,94.88
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L1 Current (Max),A,95.12
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,95.12
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 18:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95157
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92819
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91287
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99307
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8579399999999999
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90811
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92285
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92609
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99463
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96896
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96869
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.5
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.48
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.95
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.27
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.31
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Min),A,118.62
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L3 Current (Max),A,118.62
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,118.62
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Min),A,81.12
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L2 Current (Max),A,81.25
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,81.25
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Min),A,87.88
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L1 Current (Max),A,88.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 18:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96805
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97949
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93021
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96167
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99545
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93503
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90918
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90469
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99478
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9667
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92383
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.75
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.06
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.16
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (Max),V,241.06
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Min),V,238.59
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (Max),V,238.67
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Min),A,122.38
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L3 Current (Max),A,122.5
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,122.38
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Min),A,126.38
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L2 Current (Max),A,126.88
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,126.62
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Min),A,78.62
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L1 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,78.75
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 18:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97736
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96814
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96933
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92157
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9949
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8909
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96249
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97885
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91333
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99237
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85565
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92215
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Min),V,240.72
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (Max),V,240.77
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.66
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.69
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.75
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (Max),V,238.86
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Min),A,119.62
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L3 Current (Max),A,120.12
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,119.88
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Min),A,92.5
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L2 Current (Max),A,93.62
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,93.12
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Min),A,86.62
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L1 Current (Max),A,86.75
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,86.75
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 17:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98315
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95419
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9751
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95322
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99536
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74798
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92786
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97809
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89374
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98987
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92761
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85644
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
