Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.42
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.5
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.73
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.83
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.19
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (Max),V,239.28
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Min),A,105.12
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L3 Current (Max),A,105.25
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,105.25
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Min),A,90.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L2 Current (Max),A,91.25
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,90.62
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Min),A,76.62
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L1 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 17:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96988
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97131
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95663
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.88
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.5
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94806
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98202
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7778
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92297
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96008
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89789
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99088
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9585
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94638
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.05
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.17
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.34
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.42
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Min),A,105.12
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L3 Current (Max),A,105.5
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,105.38
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Min),A,92.62
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L2 Current (Max),A,93.62
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,93.12
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Min),A,94.88
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L1 Current (Max),A,95.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 17:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99127
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98599
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99194
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.25
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.25
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,90.25
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,90.62
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,90.5
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.75
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91559
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9397
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82324
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90808
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.56
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.19
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.44
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98563
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96985
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97601
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.62
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Min),V,240.42
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (Max),V,240.53
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.14
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.28
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.44
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,40.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Min),A,165.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L3 Current (Max),A,165.25
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,165.12
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Min),A,142.12
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L2 Current (Max),A,143.75
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,143.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Min),A,144.75
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L1 Current (Max),A,145.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,144.88
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 17:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97839
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98676
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.88
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.75
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.38
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,22.56
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8792399999999999
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8917799999999999
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93875
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92102
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90488
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93741
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.56
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99744
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97476
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97964
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,74.5
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,74.88
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,74.62
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.25
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.84
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.86
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.5
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.56
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.62
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,38.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Min),A,159.62
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L3 Current (Max),A,159.75
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,159.62
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Min),A,105.75
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L2 Current (Max),A,106.25
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,105.88
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Min),A,134.12
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L1 Current (Max),A,134.25
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,134.12
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 17:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9856
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96371
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95901
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.12
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.12
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.13
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,23.81
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80529
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88135
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99493
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8658100000000001
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9498
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92129
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
