Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99738
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95889
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97229
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.62
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.75
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.44
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.53
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.67
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.69
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.83
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.91
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Min),A,130.62
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L3 Current (Max),A,131.62
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,131.25
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L2 Current (Max),A,85.12
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,84.88
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Min),A,110.12
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L1 Current (Max),A,110.25
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,110.12
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 17:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98633
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97757
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98199
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,67.75
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.75
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.88
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.88
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8210700000000001
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93277
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96188
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97885
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99243
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93777
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98904
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94965
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9812
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.64
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.7
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.84
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.58
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (Max),V,240.59
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Min),A,144.62
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L3 Current (Max),A,144.62
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,144.62
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Min),A,118.5
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L2 Current (Max),A,119.75
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Min),A,125.75
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L1 Current (Max),A,125.75
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,125.75
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 16:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98773
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95056
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99307
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,68.38
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.38
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.38
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98114
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99033
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8358700000000001
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90872
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98834
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98013
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98636
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89133
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95758
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.45
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (Max),V,244.19
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.77
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.03
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Min),A,131.75
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L3 Current (Max),A,133.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,132.12
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Min),A,98.75
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L2 Current (Max),A,99.88
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,99.5
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Min),A,130.25
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L1 Current (Max),A,132.12
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,130.88
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 16:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97021
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97183
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,68.12
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.5
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94192
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93228
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8269299999999999
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95654
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98892
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96747
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.88
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98599
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9136
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83178
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.61
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.67
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Min),V,243.81
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (Max),V,243.83
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.25
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.27
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Min),A,128.12
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L3 Current (Max),A,128.62
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,128.38
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Min),A,98.12
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L2 Current (Max),A,98.62
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,98.38
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Min),A,88.25
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L1 Current (Max),A,88.62
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,88.38
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 16:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98981
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99026
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99011
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,82.25
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.25
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,90.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,91.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,86.88
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8484799999999999
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94977
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8453700000000001
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
