Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97012
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9537
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94223
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9892
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98065
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94763
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.19
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Min),V,243.41
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (Max),V,243.52
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Min),V,240.97
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.08
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Min),A,144.5
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L3 Current (Max),A,144.75
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,144.62
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Min),A,137.38
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L2 Current (Max),A,138.5
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,137.88
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Min),A,123.62
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L1 Current (Max),A,123.62
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,123.62
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 16:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97656
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96643
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97998
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.94
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73703
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93829
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80691
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97403
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95813
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95142
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.5
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.69
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98956
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96179
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96167
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.36
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.11
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.27
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.47
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.61
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Min),A,132.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L3 Current (Max),A,132.38
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,132.12
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Min),A,112.12
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L2 Current (Max),A,112.88
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,112.5
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Min),A,102.25
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L1 Current (Max),A,102.25
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,102.25
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 16:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9758
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96381
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98709
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.88
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.12
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.81
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.19
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72296
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93954
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77853
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.5
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88351
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8488399999999999
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96588
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99103
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95523
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94397
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.62
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.23
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.25
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.91
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.95
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.39
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Min),A,116.5
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L3 Current (Max),A,117.38
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L2 Current (Max),A,81.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,80.12
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Min),A,113.25
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L1 Current (Max),A,114.62
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,113.75
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 16:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97766
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96735
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97516
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.25
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.19
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6056199999999999
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93384
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8629700000000001
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93979
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91797
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96182
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9924
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97488
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002100000000001
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.72
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Min),V,244.78
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.92
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.42
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Min),A,116.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L3 Current (Max),A,116.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Min),A,91.25
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L2 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,91.75
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Min),A,103.25
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L1 Current (Max),A,104.25
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,104.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 15:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96048
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92068
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97742
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
