Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7944
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92102
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90802
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.25
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87735
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92273
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96545
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.75
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.31
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,20.68
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98691
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90854
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92676
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.94
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.98
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (Max),V,243.34
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.38
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.44
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Min),A,105.38
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L3 Current (Max),A,106.38
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,105.62
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L2 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,74.88
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Min),A,88.88
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L1 Current (Max),A,89.62
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,89.25
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 15:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96918
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9415
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97556
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.5
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,60.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.5
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,18.44
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.94
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93545
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91183
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76599
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87097
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94321
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.996
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99261
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98972
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81653
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.52
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.62
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Min),V,245.34
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (Max),V,245.44
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.73
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.8
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Min),A,108.62
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L3 Current (Max),A,110.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Min),A,90.12
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L2 Current (Max),A,90.75
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,90.38
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Min),A,106.12
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L1 Current (Max),A,106.62
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,106.38
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 15:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96371
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96313
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97253
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.75
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.44
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.31
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80902
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98337
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81476
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8755200000000001
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97681
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99539
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99353
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93414
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79074
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.58
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.64
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (Max),V,245.12
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.08
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.08
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Min),A,119.25
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L3 Current (Max),A,119.62
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Min),A,101.88
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L2 Current (Max),A,102.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,101.88
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Min),A,108.62
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L1 Current (Max),A,109.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,108.88
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 15:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.81
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98886
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96356
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97824
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.75
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,55.5
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.12
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.38
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.75
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,19.31
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88739
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88849
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86255
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.978
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8988
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97543
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99173
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92038
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8063600000000001
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Min),V,244.8
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.91
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.38
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (Max),V,246.41
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.08
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.16
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,38.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Min),A,156.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L3 Current (Max),A,156.62
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,156.25
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Min),A,82.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L2 Current (Max),A,82.75
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,82.38
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Min),A,103.62
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L1 Current (Max),A,104.25
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,103.88
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 15:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9776
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96338
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97073
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
