Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.62
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.5
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.38
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.06
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95932
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93445
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7982100000000001
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92526
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96988
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8846700000000001
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.87
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.5
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.44
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98837
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91388
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96692
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.22
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Min),V,245.55
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (Max),V,245.56
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.7
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.77
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Min),A,127.12
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L3 Current (Max),A,128.5
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,127.88
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Min),A,97.88
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L2 Current (Max),A,98.5
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,98.38
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Min),A,99.38
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L1 Current (Max),A,100.5
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,100.12
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 15:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96851
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96323
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96521
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.5
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.75
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.75
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82315
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96762
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82525
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95969
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97748
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85519
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-142.5
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-58.25
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98926
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.68084
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4410600000000001
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.88
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.78
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.86
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.02
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.05
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.67
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.7
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Min),A,111.25
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L3 Current (Max),A,121.12
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,118.5
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L2 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,74.75
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Min),A,75.62
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L1 Current (Max),A,75.75
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,75.75
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 14:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97067
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9563
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97281
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,20.81
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8360299999999999
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8840600000000001
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98996
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97015
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89084
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8804
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.93
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98978
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8991399999999999
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78408
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Min),V,244.72
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (Max),V,244.89
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.19
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (Max),V,246.38
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Min),V,243.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (Max),V,243.2
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Min),A,114.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L3 Current (Max),A,115.5
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,115.12
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Min),A,76.12
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L2 Current (Max),A,79.25
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,77.75
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Min),A,102.62
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L1 Current (Max),A,104.25
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,103.75
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 14:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92242
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95645
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9487
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.94
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6751
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81592
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93417
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9505
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8829600000000001
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87576
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-111.5
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.25
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99359
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.20647
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51626
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.28
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (Max),V,245.44
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.47
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (Max),V,246.64
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.98
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (Max),V,244.12
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Min),A,111.0
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L3 Current (Max),A,111.88
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,111.25
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Min),A,60.38
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L2 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,60.75
750885.0,Bartestree Convent,2023-08-09 14:30:00+00:00,busbar,,L1 Current (Min),A,69.38
