Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (Max),V,246.72
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.27
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.3
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Min),A,89.25
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L3 Current (Max),A,90.12
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L2 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L1 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 13:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95514
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92007
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91901
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.63
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91141
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89175
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7109300000000001
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94781
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91717
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8761899999999999
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96869
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91043
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6368699999999999
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.23
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.39
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.42
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (Max),V,245.61
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.38
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L3 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L2 Current (Max),A,47.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,46.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L1 Current (Max),A,58.5
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 13:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99045
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98471
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99039
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,90.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,90.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,82.62
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.88
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.75
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,102.88
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,103.12
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92093
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9042
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8354799999999999
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90137
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9061
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91266
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-95.5
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.13
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97501
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.07991000000000001
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76544
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (Max),V,244.45
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.39
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (Max),V,245.44
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Min),V,241.75
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (Max),V,241.83
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Min),A,123.75
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L3 Current (Max),A,123.75
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,123.75
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Min),A,99.25
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L2 Current (Max),A,99.5
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,99.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Min),A,126.38
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L1 Current (Max),A,126.62
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 13:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.69
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94098
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91946
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97501
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,70.75
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.88
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.38
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.5
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89874
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93939
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75781
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96728
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86392
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92306
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.56
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84573
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77465
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46569
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.95
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.91
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.16
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.97
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.05
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Min),A,72.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L3 Current (Max),A,83.75
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,75.25
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L2 Current (Max),A,69.88
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,61.12
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Min),A,90.38
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L1 Current (Max),A,91.12
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,90.88
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 13:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98895
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98596
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98508
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,88.25
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,88.38
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.38
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,99.25
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,100.12
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.5
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.75
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89126
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93265
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68447
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94165
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97317
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93774
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.44
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96591
