Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8912899999999999
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77304
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.44
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.95
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (Max),V,245.02
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.09
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Min),A,124.75
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L3 Current (Max),A,124.88
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,124.75
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Min),A,98.75
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L2 Current (Max),A,100.12
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,99.25
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Min),A,121.75
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L1 Current (Max),A,122.5
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,122.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 13:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96411
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92792
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95911
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9129
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95172
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8717600000000001
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.56
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91839
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8313
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98322
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-142.88
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.44
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97693
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.70144
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.51122
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Min),V,244.39
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (Max),V,244.41
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.61
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.62
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.08
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.08
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Min),A,86.75
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L3 Current (Max),A,86.88
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,86.88
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Min),A,54.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L2 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Min),A,78.12
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L1 Current (Max),A,78.38
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,78.25
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 13:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92483
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92502
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96567
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.62
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.62
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.88
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8975200000000001
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98621
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6878
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94379
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98209
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94598
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-121.56
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.37
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87866
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.45086
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7239300000000001
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.06
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.22
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.39
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (Max),V,245.55
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Min),V,242.61
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (Max),V,242.75
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L3 Current (Max),A,62.62
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Min),A,77.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L2 Current (Max),A,79.25
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,77.75
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Min),A,75.88
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L1 Current (Max),A,78.75
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,77.38
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 12:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98431
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96841
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98816
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.5
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,76.88
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,88.5
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.38
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.88
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.87
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81466
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95465
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96216
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91846
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8790899999999999
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96463
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.62
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83825
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90439
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.65377
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.73
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.78
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.36
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (Max),V,245.39
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Min),V,242.25
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (Max),V,242.28
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Min),A,97.75
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L3 Current (Max),A,99.12
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,98.38
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Min),A,84.62
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L2 Current (Max),A,84.75
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.75
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Min),A,115.62
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L1 Current (Max),A,116.62
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,116.12
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 12:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99194
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97375
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99145
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,101.75
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,101.88
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,101.75
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.75
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,109.12
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,109.25
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,109.12
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.37
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94571
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94861
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8808600000000001
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90515
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9335
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91989
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
