Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.87
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.25
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8201
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39629
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73666
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.03
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.05
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Min),V,245.83
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (Max),V,245.84
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.27
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.33
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Min),A,125.75
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L3 Current (Max),A,125.75
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,125.75
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Min),A,92.62
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L2 Current (Max),A,93.75
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,93.25
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Min),A,132.5
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L1 Current (Max),A,132.75
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,132.62
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 12:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.44
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98273
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96558
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99478
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.88
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.75
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,115.12
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,115.38
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,115.25
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8484799999999999
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93692
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96985
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.06
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83667
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87387
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96747
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-109.5
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.31
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94516
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.24727
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66009
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.94
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (Max),V,245.03
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.19
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (Max),V,246.27
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.44
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,36.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Min),A,96.25
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L3 Current (Max),A,97.12
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,96.88
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Min),A,76.25
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L2 Current (Max),A,77.62
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,76.88
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Min),A,150.12
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L1 Current (Max),A,150.75
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,150.38
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 12:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.5
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98465
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98846
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99365
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.62
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.25
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,98.5
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,99.38
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.75
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,120.88
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,120.88
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,120.88
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.25
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7359600000000001
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90912
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91617
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.44
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98114
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85293
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8063600000000001
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96493
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8174100000000001
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8673700000000001
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.03
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (Max),V,245.11
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.83
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (Max),V,245.91
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Min),V,242.77
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (Max),V,242.88
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Min),A,122.88
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L3 Current (Max),A,124.75
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,124.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Min),A,121.38
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L2 Current (Max),A,122.12
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,121.5
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Min),A,145.5
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L1 Current (Max),A,145.75
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,145.62
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 12:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.69
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97888
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9642
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99234
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.5
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.25
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,96.88
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,97.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.75
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.94
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.68423
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8619399999999999
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6633899999999999
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91354
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8814700000000001
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97809
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,30.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.38
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,13.94
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8664200000000001
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94098
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95206
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.38
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Min),V,244.28
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (Max),V,244.34
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.98
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.98
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (Max),V,241.97
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Min),A,96.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L3 Current (Max),A,97.88
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,96.88
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Min),A,96.88
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L2 Current (Max),A,99.75
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,98.38
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Min),A,138.5
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L1 Current (Max),A,139.38
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 12:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98276
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97162
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99133
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,68.88
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,69.12
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.12
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,100.12
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,100.62
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.38
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.94
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.67782
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8594299999999999
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9144
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
