Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76922
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8562299999999999
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92526
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96103
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98584
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91131
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8552200000000001
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7962
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8926700000000001
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.81
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.94
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.19
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (Max),V,241.61
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L3 Current (Max),A,70.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,69.25
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Min),A,79.62
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L2 Current (Max),A,80.25
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,79.88
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Min),A,96.75
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L1 Current (Max),A,98.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,97.38
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 11:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96988
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94647
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99142
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.75
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.88
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,100.12
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,100.38
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,100.25
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.82
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8717600000000001
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8406299999999999
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92486
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97592
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97263
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92102
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.81
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9001399999999999
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73547
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86398
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.47
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.48
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.94
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (Max),V,240.97
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Min),V,236.89
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (Max),V,236.95
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Min),A,93.62
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L3 Current (Max),A,94.62
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,93.88
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Min),A,73.75
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L2 Current (Max),A,74.62
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Min),A,121.62
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L1 Current (Max),A,122.62
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,122.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 11:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.88
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98526
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93304
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.991
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,69.75
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,94.38
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,95.5
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.88
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.75
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97833
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86145
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8692
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96988
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91058
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89807
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83862
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7478
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.22
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.28
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.22
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.31
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Min),A,109.12
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L3 Current (Max),A,110.5
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,109.75
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Min),A,82.88
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L2 Current (Max),A,89.25
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,86.5
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Min),A,118.25
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L1 Current (Max),A,119.25
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,118.75
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 10:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98221
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97961
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9903
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.12
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.38
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,102.5
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,102.62
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.62
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92358
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8359
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87897
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9494
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95029
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9639
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97519
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80877
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82516
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.62
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.66
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Min),V,241.53
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.81
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.86
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Min),A,106.25
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L3 Current (Max),A,106.38
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,106.25
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Min),A,100.25
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L2 Current (Max),A,100.62
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Min),A,131.38
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L1 Current (Max),A,132.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,131.88
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 10:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
