Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9855
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99399
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,71.5
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,72.62
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.5
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,115.75
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,116.75
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,116.38
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-44.06
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.94
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6914
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81762
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91037
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.56
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97827
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7742600000000001
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.56
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79538
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7421800000000001
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82919
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.75
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.06
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.14
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.28
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.38
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Min),A,106.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L3 Current (Max),A,107.12
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,106.62
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Min),A,93.5
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L2 Current (Max),A,94.25
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,93.75
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Min),A,135.75
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L1 Current (Max),A,136.62
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,136.25
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 10:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95947
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93753
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97873
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,91.38
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,94.5
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.75
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78933
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8854
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96463
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96063
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9014
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8425600000000001
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81488
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77853
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89755
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.78
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.8
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Min),V,243.11
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.14
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Min),V,239.09
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (Max),V,239.31
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Min),A,82.5
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L3 Current (Max),A,86.88
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,84.75
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Min),A,69.38
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L2 Current (Max),A,69.75
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,69.5
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Min),A,120.62
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L1 Current (Max),A,124.12
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,122.38
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 10:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94363
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92544
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97293
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.25
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,83.12
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,83.25
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.25
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.25
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94272
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90201
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98556
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.75
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.06
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96982
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88534
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8385600000000001
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.19
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84646
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89084
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9664
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Min),V,241.23
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (Max),V,241.38
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Min),V,242.19
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.86
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Min),A,79.25
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L3 Current (Max),A,80.25
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L2 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,65.12
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Min),A,120.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L1 Current (Max),A,120.12
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 10:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96957
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95645
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98843
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,74.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.38
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.12
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,93.62
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,95.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,94.25
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.37
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76626
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95261
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90552
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93741
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83819
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8132
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96292
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8600700000000001
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75702
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (Max),V,241.17
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.34
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.44
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.88
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.97
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,N Current (Max),A,0.0
