Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Min),A,108.88
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L3 Current (Max),A,109.12
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,108.88
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Min),A,77.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L2 Current (Max),A,78.25
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Min),A,113.62
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L1 Current (Max),A,114.62
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,114.25
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 10:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96265
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96921
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98709
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,96.38
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,105.75
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.75
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.12
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.25
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8654799999999999
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96893
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74243
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98346
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88394
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87616
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.19
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87689
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7037899999999999
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8443
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.34
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.44
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.11
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.12
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.62
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.89
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L3 Current (Max),A,94.88
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,86.62
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L2 Current (Max),A,85.38
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Min),A,118.5
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L1 Current (Max),A,127.25
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,120.62
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 09:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97171
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96725
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99219
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.62
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.88
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.5
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,116.38
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,117.75
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,117.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.5
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.94
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8832399999999999
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99673
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7307100000000001
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.13
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92596
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9002399999999999
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91785
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.44
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.81
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.44
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88861
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91559
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95566
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Min),V,240.34
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (Max),V,240.42
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.78
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (Max),V,241.91
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.84
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.98
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,36.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Min),A,95.12
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L3 Current (Max),A,96.25
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,95.75
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Min),A,110.25
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L2 Current (Max),A,110.75
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,110.62
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Min),A,151.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L1 Current (Max),A,152.5
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,151.75
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 09:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98611
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99164
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99557
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,104.62
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,105.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,104.88
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,112.25
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,113.88
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.75
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,138.62
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,139.25
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,138.88
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.62
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.19
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85208
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90405
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73236
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90921
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86529
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87692
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93582
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98639
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8359700000000001
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.05
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.11
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.36
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.39
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.48
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.52
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,37.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,37.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Min),A,128.25
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L3 Current (Max),A,128.5
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,128.5
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Min),A,153.12
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L2 Current (Max),A,155.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,153.75
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Min),A,158.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L1 Current (Max),A,158.5
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,158.12
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 09:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9913
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96066
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98856
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.5
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.38
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.88
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,84.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,86.12
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,96.75
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,97.12
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.38
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8272700000000001
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88446
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70306
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.56
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8871399999999999
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85354
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91568
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94781
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97745
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8354799999999999
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
