Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (Max),V,241.16
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Min),V,242.27
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (Max),V,242.42
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.81
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.98
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Min),A,97.88
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L3 Current (Max),A,98.88
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,98.38
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Min),A,119.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L2 Current (Max),A,121.25
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,119.62
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Min),A,117.5
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L1 Current (Max),A,117.88
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,117.62
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 09:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95901
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97729
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9776
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.88
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.62
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,83.38
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,85.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.94
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85629
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82983
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6874
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98184
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80835
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9191
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98904
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91281
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,241.75
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.25
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,240.2
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,240.34
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,92.25
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,93.5
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,127.75
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,128.25
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,127.88
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,102.12
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,103.88
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,103.38
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97733
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.38
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.75
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.88
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.5
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.5
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8407
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92535
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8076399999999999
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-40.69
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98889
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98199
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70434
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78997
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99326
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7937
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,241.7
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,241.72
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.14
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.02
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,240.11
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,106.88
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,107.88
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,107.38
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,122.5
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,124.5
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,106.75
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,107.12
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,106.88
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98334
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97784
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99136
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.5
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,104.25
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,104.75
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.5
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.63
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.56
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77984
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93146
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6902699999999999
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91543
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99603
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82214
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.19
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87295
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99225
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76272
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.28
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.38
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.25
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.33
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,239.06
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,239.17
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,36.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,92.88
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,93.62
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,146.88
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,153.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,151.5
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,125.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,125.25
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,125.12
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96982
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97714
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98502
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.5
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,83.5
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.75
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.62
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.63
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.37
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8062699999999999
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89291
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77258
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92627
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93304
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92563
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
