Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8289799999999999
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96832
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88351
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.89
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,242.11
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,242.17
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.48
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.58
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,81.38
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,82.25
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,81.88
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,103.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,103.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,103.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,109.25
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,110.25
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,109.75
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97287
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95624
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98334
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.62
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,89.12
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,89.38
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.12
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8308700000000001
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99603
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92392
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8847299999999999
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99744
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8194899999999999
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84625
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891899999999999
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90549
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.98
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,242.06
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,241.77
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.27
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.39
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,30.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,80.12
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,80.75
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,126.62
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,126.88
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,126.75
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,114.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,114.25
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9772
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97211
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98587
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,64.12
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,62.5
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,63.62
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.88
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,102.75
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,103.25
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98898
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98727
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93124
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.19
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9812
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87677
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77005
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83609
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98724
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90945
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.88
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.98
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.38
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,238.69
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,238.72
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,108.38
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,109.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,108.62
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,107.25
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,108.25
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,107.62
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,132.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,139.25
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,136.25
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97021
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95801
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97943
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.12
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.62
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.37
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84634
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97452
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99225
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97986
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8475
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82535
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8810399999999999
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98968
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76031
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.25
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.53
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.3
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.27
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.62
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,106.25
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,107.25
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,106.88
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,90.5
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,90.88
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,122.62
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,122.75
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,122.62
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95975
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96039
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9801
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.75
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.5
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83319
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98773
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8499700000000001
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
