Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98947
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7698
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891600000000001
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93661
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8322700000000001
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.7
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.78
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.39
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.52
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.64
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.67
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,85.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,107.38
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,107.62
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,107.5
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,98.88
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,98.88
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,98.88
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96139
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96979
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98947
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,90.62
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,91.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.88
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.94
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.62
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.5
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82196
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99445
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7861
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9075
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96954
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.12
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.19
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,16.63
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9483
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92453
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94644
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,242.7
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,242.78
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,242.56
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.31
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,240.36
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,121.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,122.25
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,121.88
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,113.5
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,114.88
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,114.12
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,129.38
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,130.12
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,129.75
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97537
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96783
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99463
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,54.5
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.62
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,101.5
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,101.75
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.62
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.56
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8294299999999999
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9978
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97089
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97372
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90106
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96008
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98996
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99295
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74688
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,242.48
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.7
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,242.83
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,240.61
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,240.75
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,119.25
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,120.25
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,120.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,116.88
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,117.5
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,117.38
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,136.88
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,137.12
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,137.12
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95901
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96017
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95828
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.12
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94784
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99072
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8712700000000001
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95007
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94653
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9632
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94217
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90188
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,241.39
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,241.72
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,241.73
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.78
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,239.86
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,89.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,89.75
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,89.38
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,98.38
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,99.38
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,98.88
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,81.88
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,81.88
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9415
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93854
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90497
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8286100000000001
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99338
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96081
750885.0,Bartestree Convent,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
