Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.38
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.12
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,91.75
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,92.25
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.13
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7720600000000001
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9826
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8523200000000001
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.25
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98175
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91815
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8935799999999999
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.5
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.88
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.5
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95126
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8878799999999999
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98486
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.55
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.58
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.38
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.52
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.25
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.28
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,34.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,32.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,141.88
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,142.38
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,142.12
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,99.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,101.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,99.38
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,134.12
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,134.62
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,134.38
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99255
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93896
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96429
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.12
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.12
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.12
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96979
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8949600000000001
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89181
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96997
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98416
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97742
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98007
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88376
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91061
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.38
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.53
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.52
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.7
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.69
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,238.91
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,116.25
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,116.5
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,116.38
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,98.12
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,99.25
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,98.88
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,90.62
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,91.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,90.75
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98471
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97803
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97186
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.25
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,65.38
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.38
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,68.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.38
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.25
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.94
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.31
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7016899999999999
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85614
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86459
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8907799999999999
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98224
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91183
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8316600000000001
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92313
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.86
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.03
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.19
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.84
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.08
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,86.62
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,86.75
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,86.62
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,91.75
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,108.5
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,108.88
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,108.88
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99362
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99103
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99387
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,113.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,113.12
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,113.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,97.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,97.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,97.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,118.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,118.25
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,118.12
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.63
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71545
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8632799999999999
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7955
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81897
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91171
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9133
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8582700000000001
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86221
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93066
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.14
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.22
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.94
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.02
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,237.92
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,35.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,132.38
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,132.75
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,132.5
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,116.88
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,117.0
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,116.88
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,148.62
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,148.88
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,148.75
750885.0,Bartestree Convent,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
