Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.42
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,59.75
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,52.12
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,52.0
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,67.5
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,71.25
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.62
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95941
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93912
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95718
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.94
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80056
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75772
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8643799999999999
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.75
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.56
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90127
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73321
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74954
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77798
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89075
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82452
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.17
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.22
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.36
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Min),A,60.38
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L3 Current (Max),A,60.62
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,60.5
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Min),A,53.88
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L2 Current (Max),A,54.5
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Min),A,71.75
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L1 Current (Max),A,72.12
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 05:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95145
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93841
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94394
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.81
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.75
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.31
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70929
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66983
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75222
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-39.25
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8233
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8193299999999999
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.74261
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.06
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64202
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8559200000000001
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8464
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.44
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Min),V,241.55
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (Max),V,241.73
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.36
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.48
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L3 Current (Max),A,54.25
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L2 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Min),A,66.12
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L1 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 05:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96915
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97498
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93713
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.25
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.07
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.12
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75973
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71444
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.64147
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.69
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8460700000000001
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79284
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8926700000000001
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.31
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.5
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76034
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82184
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7318100000000001
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Min),V,241.5
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.89
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Min),V,239.78
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (Max),V,239.89
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Min),A,58.12
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L3 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Min),A,60.75
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L2 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L1 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,61.25
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 05:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96838
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93835
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94501
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.62
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-43.5
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.5
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.56
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70071
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65454
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.785
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88876
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90765
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90588
750885.0,Bartestree Convent,2023-08-09 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79409
