Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.69
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.87
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.69
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78195
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82968
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7246100000000001
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,243.28
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,243.09
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,243.27
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.19
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.38
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.25
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,64.38
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,66.88
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,66.25
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95053
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95312
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94314
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.38
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.31
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90323
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.53906
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7583
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.5
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79614
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96719
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9458
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.25
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.75
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.31
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66101
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8281799999999999
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67004
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.55
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,244.56
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.41
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,244.44
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,242.83
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,53.75
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,53.75
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96631
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9328
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95319
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.38
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.62
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.56
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.12
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.56
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73397
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63821
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75949
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.12
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.25
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6895100000000001
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96558
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94516
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.5
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7730100000000001
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7894899999999999
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70233
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.95
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.17
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,244.81
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,245.02
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,243.55
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,47.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,53.75
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.62
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,66.88
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,67.12
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97961
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9209
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93787
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.5
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,27.75
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.62
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.12
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.13
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8118
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61373
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7864300000000001
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8775
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96243
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97238
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.94
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68313
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90069
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82699
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.03
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.09
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.95
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.06
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,243.31
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.48
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,65.88
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,51.62
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,64.88
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,64.75
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95184
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94199
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92401
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.12
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.12
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.87
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.13
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81588
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77023
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7419100000000001
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
