Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85339
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98917
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96918
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.63
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.56
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74755
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78335
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7651600000000001
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.48
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.55
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.3
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.33
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.92
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.94
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,66.88
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,66.88
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,62.75
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,62.88
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,62.75
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95459
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9368
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95993
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.75
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.75
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,50.88
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.69
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.5
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.06
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82776
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64904
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7118800000000001
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89331
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95789
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97742
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.69
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.5
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89923
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71762
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72912
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,244.98
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.11
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.25
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.36
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.08
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,50.25
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,50.38
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.38
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,67.62
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,73.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,69.75
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95337
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93127
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91824
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,28.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.88
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.13
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.06
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72604
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79962
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.67797
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8587299999999999
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96231
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96826
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.81
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83416
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9791
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71118
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,245.64
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,245.67
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,245.25
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.28
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.7
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,243.73
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L3 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Min),A,62.12
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L2 Current (Max),A,62.25
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,62.25
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Min),A,60.25
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L1 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93906
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93906
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94272
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.38
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,29.75
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.62
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.31
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.63
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7843600000000001
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8861399999999999
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7734
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86865
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96463
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95148
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,27.56
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.31
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.81
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88965
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89935
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9743
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,245.55
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.61
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.23
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,245.27
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,243.55
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,243.61
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,67.88
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,68.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,83.38
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,83.5
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,83.5
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.37
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93109
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93182
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91571
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,27.62
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,27.62
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.62
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.69
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.56
