Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.72143
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8880600000000001
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66543
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.69
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7358399999999999
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95859
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94107
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.19
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7683399999999999
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8477100000000001
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88379
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,246.61
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,246.77
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,246.47
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.69
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,54.38
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,54.62
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94592
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96442
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94974
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,28.12
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-48.56
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.5
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.62808
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8787200000000001
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7106
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.63
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7351
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95825
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93976
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.884
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79379
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8960299999999999
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,246.33
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,246.5
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.97
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.16
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.25
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,244.44
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,64.75
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,65.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,64.88
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,71.88
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,72.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97076
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95694
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95972
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-57.87
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.13
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.5281
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8731399999999999
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7642800000000001
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8519
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96066
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94864
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.88
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66067
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8012699999999999
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8948
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,245.72
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.81
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.62
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,245.64
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,244.02
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,52.75
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,52.62
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,55.25
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,55.12
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,77.12
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,77.25
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,77.25
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9585
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93008
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91962
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,28.88
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,28.88
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.88
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.06
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.63
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.5592
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7593300000000001
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73016
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83767
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95233
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94903
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.5
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78817
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8424
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.935
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,245.78
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.84
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,245.75
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,243.83
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,243.92
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,46.25
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,50.88
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,50.75
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,74.5
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,74.75
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,74.62
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94769
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94482
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92004
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
