Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.12
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.12
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-49.25
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.31
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.31
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.5989899999999999
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66784
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6110800000000001
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,2.88
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80786
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95926
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.87
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8667299999999999
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90158
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97537
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.7
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.81
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.28
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,245.39
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.56
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.67
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,55.12
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,55.62
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.25
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,67.12
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,67.62
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,67.25
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,84.38
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,84.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94324
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9426
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95148
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,28.38
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,28.5
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.12
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-54.25
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.19
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.25
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.51983
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63247
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76425
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,2.88
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8813799999999999
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95407
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95831
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88754
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81729
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90454
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.39
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.39
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.47
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,245.5
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.42
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,47.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,50.5
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,50.5
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.5
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,75.62
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,76.88
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,76.25
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94824
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96832
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95206
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.81
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-47.44
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.13
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6376
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62017
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7236600000000001
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.12
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.12
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.12
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90192
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.06
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7554
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8265399999999999
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93057
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.59
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.77
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,244.75
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,244.94
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.02
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,47.38
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,47.62
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.62
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,62.38
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,62.62
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,76.5
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,76.62
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96085
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93188
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94192
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.5
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,27.88
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.69
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.81
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81012
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6621
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6444300000000001
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8941
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.957
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96466
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.69
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.56
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8891
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82019
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6968300000000001
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.73
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.28
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.77
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.38
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.92
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,48.5
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,48.88
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,50.75
