Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.19
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.47
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.5
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.36
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.39
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,49.38
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,49.5
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,49.38
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,52.12
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,68.62
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,68.88
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,68.75
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96219
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94794
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95776
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.5
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.38
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.63
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.06
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8334600000000001
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84421
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80365
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9000799999999999
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9678
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.18
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6564300000000001
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8852200000000001
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7669
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.8
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.98
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.03
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.55
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,52.38
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,71.12
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,71.38
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,71.38
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94803
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94168
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95074
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.38
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8295899999999999
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92428
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85278
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.56
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8002600000000001
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95547
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96588
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.69
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82821
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8970299999999999
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7550600000000001
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.28
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.33
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,243.62
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,241.17
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,241.23
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,48.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,48.12
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,59.12
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,62.25
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,60.12
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,68.62
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.31
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93469
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92609
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95047
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,28.62
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.19
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.37
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.69
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7880199999999999
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81579
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69601
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83139
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95981
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96191
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.13
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.38
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76712
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98364
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6773600000000001
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.03
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,244.2
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,244.42
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,47.62
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,47.62
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,47.62
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,65.38
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,72.12
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,72.75
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95373
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93463
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94275
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,31.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.12
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.75
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.5
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8286399999999999
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80395
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68597
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.19
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87692
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95956
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97784
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.13
