Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98306
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91138
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9104
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.75
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.73
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.48
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.48
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,65.75
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,65.88
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,65.88
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,58.62
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,58.88
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,58.75
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95227
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9386
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9205
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.5
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80591
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88708
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8900399999999999
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87454
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96268
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97787
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.81
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76974
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90094
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88751
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.47
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.69
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,240.3
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,240.53
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,52.88
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,53.12
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,53.12
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,60.62
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,61.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,60.88
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,75.88
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,76.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,75.88
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94369
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95935
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.88
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.5
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.44
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.25
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74356
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72946
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8221700000000001
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8822
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9679
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96533
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98526
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91031
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92309
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,241.95
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,241.97
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.19
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,239.62
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,239.64
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,76.88
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,77.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,76.88
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,62.12
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.12
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,78.62
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96747
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93155
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97253
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,29.5
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.38
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,55.38
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.44
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7590600000000001
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80676
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8694700000000001
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8707600000000001
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96597
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96942
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.56
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.25
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73748
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8326399999999999
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8720700000000001
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.11
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.17
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.33
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.39
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,239.7
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,239.75
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,61.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,61.12
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,61.12
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,56.62
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,56.75
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,87.25
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,87.25
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.25
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97961
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.961
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97525
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.12
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.75
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77252
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8391700000000001
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88751
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
