Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.19
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88254
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96158
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.44
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76513
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84009
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8568399999999999
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.22
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.27
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.28
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,239.8
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,239.86
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,60.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,63.62
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,63.75
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,80.38
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,80.5
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,80.38
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97101
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95117
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95312
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.75
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.94
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82705
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8323
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8508
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.69
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90832
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93066
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95962
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.88
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7572300000000001
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8565299999999999
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8457899999999999
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,240.33
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,240.38
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,240.14
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,240.14
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,237.84
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,237.91
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.88
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,63.75
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,63.62
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,58.5
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,58.88
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,58.62
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,76.5
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,76.62
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96442
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94101
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95465
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,31.62
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.62
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.62
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.75
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.31
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7677
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8132
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90658
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85669
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97296
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8667600000000001
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87082
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77481
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,241.2
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,241.02
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,241.12
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,238.92
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,238.95
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,67.12
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,67.25
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,67.12
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,79.38
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,79.5
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95917
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96139
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95245
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.62
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.5
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.19
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.44
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7760600000000001
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7567699999999999
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93475
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8858
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97711
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9581
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80078
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8422799999999999
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87964
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.14
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.45
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,239.06
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,239.12
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,55.12
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,55.12
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,55.12
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,77.62
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,77.25
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,77.12
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,77.5
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,77.25
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9761
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94385
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94333
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.88
750885.0,Bartestree Convent,2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.75
