Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,63.75
750885.0,Bartestree Convent,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,63.75
750885.0,Bartestree Convent,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,79.38
750885.0,Bartestree Convent,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,89.5
750885.0,Bartestree Convent,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,89.62
750885.0,Bartestree Convent,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
750885.0,Bartestree Convent,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9668
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95959
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93939
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88354
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98819
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93893
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85824
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97513
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96487
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92444
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94318
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97269
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,244.02
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,244.36
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.53
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.72
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,241.02
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.23
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,61.38
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,84.25
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,85.25
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,94.25
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,94.62
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97327
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94162
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93976
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.75
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87561
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98523
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94464
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.75
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8479
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97446
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97537
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88034
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96252
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96445
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.12
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.95
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.12
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,241.25
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,241.58
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,70.38
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,70.62
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,70.38
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,85.5
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,86.88
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,85.88
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,95.75
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,101.62
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,100.12
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96036
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9537
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93527
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87805
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94842
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94907
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.06
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86069
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99069
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8810100000000001
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9386
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96344
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.7
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.83
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.11
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.17
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.77
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.84
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,66.88
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,67.25
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,86.88
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,88.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,87.38
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,107.88
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,109.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,108.12
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9855
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96732
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97479
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.25
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.25
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.12
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87955
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91968
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98495
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8406
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97897
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9913
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89038
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8925200000000001
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93143
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
