Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.22
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.69
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.2
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.58
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,238.81
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.39
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,75.62
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,75.75
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,75.75
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,85.25
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,85.5
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,119.12
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,119.5
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,119.38
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95496
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98804
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93924
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.5
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.62
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90988
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9505
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98431
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89718
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97592
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8479899999999999
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8985
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93603
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.61
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,242.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,242.19
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.19
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.53
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,70.38
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,70.5
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,70.38
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,113.38
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,113.62
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,109.12
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,109.25
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,109.12
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97519
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96396
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95959
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.12
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,50.12
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89438
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98639
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98202
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84588
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97562
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97699
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77389
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8891600000000001
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90637
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.77
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.58
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.73
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.12
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.28
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,72.25
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,72.38
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,89.5
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,90.88
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,105.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,105.25
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,105.12
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97876
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97092
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97577
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.5
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87659
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.952
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99161
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90811
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97617
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97421
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86636
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97824
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96088
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.5
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.88
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,240.89
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,240.91
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.05
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.09
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,237.66
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,237.69
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,79.75
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,79.88
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,79.75
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,97.88
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,98.62
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,125.5
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,125.62
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,125.5
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97028
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94778
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9512
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97797
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94742
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98865
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92346
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98804
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
