Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88095
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90802
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.978
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.69
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.75
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.5
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.72
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.8
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,76.75
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,85.88
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,86.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,85.88
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,121.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,121.5
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,121.25
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9613
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94965
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91351
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.25
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97562
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96225
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99649
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94809
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98804
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95489
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89291
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89169
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91272
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.56
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.67
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,241.69
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,241.83
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.22
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.33
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,78.5
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,80.5
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,80.88
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,80.62
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,95.88
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,96.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,95.88
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96887
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95923
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96551
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.62
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97733
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98666
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99728
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8824799999999999
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93323
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95935
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.31
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.81
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.06
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90426
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93445
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98029
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.14
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.19
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.27
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,238.48
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,238.58
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,83.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,83.38
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,83.12
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,91.75
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,93.12
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,92.12
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,122.12
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,122.5
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,122.25
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97043
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96475
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91797
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.88
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.12
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86621
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9371
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95773
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85782
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92007
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8813799999999999
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97891
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98575
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95682
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.97
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,242.2
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,239.33
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,239.38
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,77.88
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,78.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,77.88
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,93.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,94.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,93.62
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,94.25
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97717
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95203
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92731
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97006
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93936
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91662
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
