Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89145
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8952
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96558
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97406
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97067
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92822
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.3
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.31
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.62
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,241.64
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,238.78
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,238.94
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,92.5
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,92.5
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,73.5
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,74.12
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,79.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,83.38
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,81.25
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96503
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95209
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91055
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9001399999999999
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92538
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91369
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90945
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96619
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94778
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.5
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.56
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.37
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96005
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97021
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98407
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.73
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,240.83
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.23
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.34
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.09
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,238.19
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.16
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,97.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,97.88
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,97.38
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,107.88
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,108.38
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,108.12
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,95.62
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,96.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97247
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93869
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92136
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97064
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91751
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98218
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93744
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8515299999999999
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92233
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.81
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97708
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87341
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84775
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.47
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.38
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,239.09
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,239.14
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,90.25
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,90.25
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,90.25
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,61.5
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,79.62
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,79.62
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97403
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95853
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95889
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.88
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.5
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98691
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9317
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98477
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98202
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8865
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8749100000000001
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99048
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91672
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8858
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.03
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.28
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.88
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.23
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,238.42
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,238.75
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,106.5
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,106.62
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,65.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,66.12
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,65.25
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,90.88
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,91.25
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,91.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96069
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95578
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96622
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.12
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98318
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94653
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9877
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
