Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9321
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91348
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94293
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.81
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.94
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96359
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9487
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95373
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,239.78
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,239.83
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,240.11
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,240.17
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,237.36
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,237.44
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.39
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,104.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,104.75
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,104.38
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,89.5
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,91.12
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,90.25
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,100.88
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,102.62
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,102.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96963
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96826
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9696
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.62
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.75
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.25
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.94
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86719
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86526
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93787
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95737
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97379
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96146
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9259
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98862
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,240.08
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,240.09
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.66
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.75
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,237.64
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,237.75
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.69
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,72.88
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,73.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,72.88
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,101.88
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,102.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,102.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,77.75
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,79.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,78.12
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95825
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94131
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9176
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.75
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.12
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.56
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8901
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.966
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97433
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.63
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94058
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92477
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92636
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93375
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95969
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97098
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.12
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.16
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.59
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.73
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.62
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.73
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,77.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,77.12
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,77.12
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,69.12
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,69.88
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,85.62
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97852
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96426
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92822
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.5
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.12
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.12
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.75
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87265
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92993
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97418
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97244
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97552
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90677
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,20.31
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.31
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.44
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93436
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95325
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9913
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.02
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.16
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,240.47
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,240.58
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.95
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,238.05
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,106.88
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,107.12
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,107.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,102.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,102.62
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,102.25
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,96.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,96.12
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97076
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95554
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92316
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,38.88
