Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.12
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8845200000000001
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90463
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9895
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9631
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98843
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98865
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8807
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91043
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94742
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.08
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.12
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.16
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.19
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,237.84
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,237.94
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,73.38
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,73.12
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,83.62
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,84.62
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,83.75
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,98.5
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,98.75
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,98.62
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97366
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94849
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95529
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.75
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.94
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86975
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8681
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98914
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98502
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98621
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98993
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80014
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94907
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.59
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.72
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.8
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,238.58
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,238.77
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,100.5
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,100.62
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,100.62
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,79.38
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,84.75
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,81.62
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,94.38
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,94.5
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9537
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97852
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87341
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.62
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.06
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8773799999999999
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94101
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99081
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99091
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94022
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.38
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98886
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83554
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97763
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.92
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.48
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.62
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.19
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.27
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,104.88
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,106.62
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,87.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,89.62
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,88.12
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,99.25
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,100.25
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,99.88
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97235
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98251
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95056
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.12
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.5
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.914
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89874
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99094
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.19
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9971
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96167
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94455
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.12
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.56
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9473
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8916
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81613
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.28
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.3
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.83
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.86
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.91
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.94
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,106.5
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,106.62
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,106.62
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,70.5
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,71.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,70.75
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,77.5
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,77.62
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
