Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.13
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96298
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94714
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95303
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.75
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88965
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89346
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99228
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9888
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9946
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95676
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.62
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8623
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7921100000000001
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8491200000000001
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.59
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.81
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,241.88
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.78
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.89
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,93.12
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,93.25
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,93.25
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,76.62
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,77.88
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,77.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,83.88
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,84.25
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,84.12
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98395
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96081
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96484
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.62
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.12
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.94
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92285
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9841
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99765
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96466
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97586
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.5
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.81
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79269
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96051
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8779299999999999
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,240.86
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.86
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.23
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.25
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,237.8
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,237.81
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,79.38
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,79.75
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,79.62
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,101.5
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,102.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,101.75
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,93.5
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,93.5
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,93.5
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94153
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94156
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8900100000000001
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.38
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.5
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.5
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8329700000000001
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89725
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9859
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8865299999999999
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96866
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97723
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,29.12
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.69
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.44
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86572
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89325
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96896
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,240.47
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.56
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.77
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.86
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,237.58
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,237.64
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,67.88
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,68.25
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,72.75
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,73.5
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,73.25
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,90.25
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,90.62
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,90.5
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96561
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92465
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90182
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.62
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.5
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90616
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89181
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83859
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96902
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98984
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97613
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.38
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97458
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82788
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96124
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.2
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.53
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,241.53
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.86
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.16
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
