Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,91.5
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,95.25
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,92.5
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,75.12
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,75.38
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,75.25
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,78.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,78.5
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,78.25
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97464
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95865
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96017
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.88
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8952899999999999
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8933399999999999
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96497
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96936
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93463
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96878
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99341
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95914
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8456100000000001
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.89
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.91
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.52
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.52
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.44
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.5
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,100.62
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,101.62
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,101.12
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,72.75
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,73.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,72.88
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,90.38
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,91.12
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,90.75
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97379
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96448
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95093
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,46.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,45.62
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.38
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9335
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87933
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91357
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96136
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99512
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8819
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99417
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89905
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8876
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.38
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.98
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.23
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.3
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,238.17
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,238.47
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,97.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,98.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,97.62
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,89.62
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,96.25
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,74.62
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,75.12
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98114
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97565
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96234
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.25
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.12
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.12
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.56
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97311
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82519
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92416
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97891
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99478
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87387
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88595
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98038
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82925
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,240.75
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,240.77
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.31
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.33
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,238.86
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,238.97
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,95.25
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,95.5
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,95.38
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,116.12
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,117.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,116.62
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,80.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,89.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.56
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.94
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.69
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98276
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97543
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97824
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.5
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96661
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85275
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97055
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.69
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93417
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99719
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8249200000000001
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.37
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.38
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73748
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88425
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8225100000000001
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
