Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.22
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,241.27
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.48
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,238.42
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,238.47
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,83.25
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,84.12
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,83.5
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,106.25
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,110.75
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,108.62
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,95.38
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,96.88
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,95.88
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.13
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96793
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94153
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96481
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.12
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.12
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.62
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,42.88
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.31
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8255
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8427399999999999
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90124
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93664
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99017
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91412
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.94
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8247
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89236
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72796
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.72
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.8
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,239.39
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,239.39
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,65.25
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,65.75
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,78.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,71.25
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,71.38
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,71.25
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95758
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93201
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91974
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.87
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8204600000000001
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86874
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8975200000000001
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,5.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8746
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97772
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96286
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.31
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88031
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70312
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,241.41
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.88
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.92
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.52
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.66
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,57.75
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,59.62
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,70.12
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,70.88
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,56.25
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.62
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97256
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97449
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97714
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.88
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.12
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.5
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.88
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76355
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98785
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85974
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.88
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95917
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8528700000000001
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.952
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8786299999999999
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96899
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84601
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.5
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.41
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,239.8
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,239.92
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,80.25
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,81.12
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,80.75
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,94.12
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,94.88
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,85.62
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,86.88
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,86.25
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93725
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93744
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92062
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.5
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.63
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.25
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7955899999999999
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98831
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8959600000000001
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85708
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93115
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95862
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.38
