Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.5
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98975
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89865
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72683
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.7
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,241.84
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,239.69
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,239.72
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,74.75
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,72.38
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,72.38
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,67.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97595
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96814
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97354
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,61.25
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81161
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9404
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9433
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8332200000000001
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96326
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98828
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8934
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82681
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79837
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.22
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.34
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.41
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,239.52
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,239.66
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,81.88
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,82.25
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,78.62
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,79.75
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,94.75
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,95.38
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97375
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96811
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96518
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.62
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87836
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93924
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9375
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8457600000000001
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83636
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.38
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.94
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.94
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94467
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89944
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96442
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,241.41
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,241.47
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.45
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,239.47
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,239.55
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,97.62
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,98.12
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,98.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,91.5
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,91.88
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,91.62
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,90.12
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,90.38
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,90.25
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94827
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96905
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94931
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.12
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86126
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98175
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91836
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94653
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98776
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96323
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-140.88
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91327
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.74026
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6844399999999999
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.02
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.16
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,243.16
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,243.38
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.42
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.58
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,65.38
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,65.62
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,80.62
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,80.12
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,75.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,75.62
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93375
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92544
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95932
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.5
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.75
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80096
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99286
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91174
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
