Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91571
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.62
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.06
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93356
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.94879
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59225
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.12
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.23
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,241.5
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.25
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.33
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,63.5
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,64.5
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,63.62
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,69.75
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,71.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,70.25
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,76.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,76.12
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93433
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96466
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94946
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.25
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.75
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80914
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95541
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88855
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94553
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97537
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90176
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.31
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93069
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95221
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90997
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.31
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.92
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.94
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.17
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.3
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,69.12
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,70.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,69.5
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,72.88
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,74.5
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,68.38
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,69.88
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97446
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99127
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9769
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,60.38
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.88
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,103.5
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,103.62
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.62
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,68.38
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.75
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8233
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99191
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89722
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97104
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8728899999999999
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.31
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8154
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5775100000000001
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95193
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.12
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.06
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.11
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.73
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.81
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,238.86
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,238.92
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,38.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,95.12
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,96.75
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,96.25
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,157.75
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,158.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,157.88
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,105.12
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,105.5
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,105.25
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96786
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94067
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95297
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.62
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.06
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82794
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98807
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93289
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97049
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97379
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96533
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-166.94
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98657
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95041
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8161
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.25
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.31
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.3
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.3
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.67
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.77
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,93.12
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,94.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,93.38
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,65.62
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,66.25
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,76.75
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,77.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,76.88
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93661
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9324
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97754
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
