Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80029
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94751
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92883
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.44
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97134
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88202
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97443
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-170.25
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98456
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.96136
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8728299999999999
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.84
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,239.3
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.33
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,88.62
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,89.88
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,89.25
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,46.75
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,48.62
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,47.88
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,99.38
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,100.12
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,99.88
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.38
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9346
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98535
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95261
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.88
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.44
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.56
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83334
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99261
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81698
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97836
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92474
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9559
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.94
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92908
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91983
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.44399
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.58
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.31
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.45
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.58
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.72
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,68.5
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,69.25
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,102.75
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,103.62
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,103.12
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,75.88
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96298
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92941
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97684
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.38
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.12
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.25
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88284
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98221
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7330300000000001
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94922
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9227
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98581
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.12
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-168.25
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.56
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94681
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.949
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30645
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.69
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.72
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,243.12
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.59
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.66
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,73.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,74.12
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,73.75
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,58.25
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,59.25
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,58.75
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,74.88
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95923
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97003
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95517
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,56.75
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,57.5
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.25
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84393
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98062
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75827
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.06
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90939
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98141
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81918
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,32.5
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,58.44
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.87
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8440200000000001
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52786
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97125
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,240.83
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.83
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.91
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.67
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,79.62
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,80.75
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,80.12
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,99.88
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,100.5
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,100.12
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,86.38
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,87.12
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,86.75
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98404
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96713
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98025
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
