Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.5
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.25
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,53.88
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,70.75
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.5
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83929
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95172
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79138
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8845799999999999
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95761
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96081
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.12
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-81.81
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95334
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91745
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.11116
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.94
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.95
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.28
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.34
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,239.55
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,239.59
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,93.38
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,93.88
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,93.62
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,66.62
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,66.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,92.75
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,93.12
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,92.88
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95688
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95663
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97559
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.25
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.75
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.62
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.81
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.87
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80172
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94983
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73288
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91284
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97617
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.56
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.75
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8926700000000001
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26439
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,241.86
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.06
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.19
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.42
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.77
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,239.92
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,69.75
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,70.75
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,70.25
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,67.5
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,68.25
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,67.88
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,94.25
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,94.62
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,94.38
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97794
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93326
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96173
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.12
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.75
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.37
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.87
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7015600000000001
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95224
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.71975
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96204
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97464
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83255
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.69
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-61.63
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91284
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91089
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.39998
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.19
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.27
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.47
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.58
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.09
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.19
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,86.25
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,87.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,61.12
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,62.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,61.62
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,70.75
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,71.88
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,71.25
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.32
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91058
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89856
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.974
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.25
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,33.38
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.62
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.5
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.69
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.94
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75442
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94437
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72717
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.5
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.88
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90185
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93512
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93066
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.06
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.5
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8805799999999999
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91846
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33913000000000004
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.97
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,243.09
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,243.39
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,243.45
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,240.39
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,240.58
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,54.75
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,55.75
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,55.38
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,48.62
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,75.62
