Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,76.12
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98492
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97516
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99121
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,75.25
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,75.38
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.38
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,98.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,98.88
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.25
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,13.44
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.25
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89215
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94763
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7471
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9433
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93014
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94485
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.25
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-65.94
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94424
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91095
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.29876
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.09
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,243.03
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,243.08
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.12
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.16
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,101.5
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,101.88
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,101.75
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,75.62
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,76.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,75.88
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,113.12
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,114.75
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,113.5
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96387
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93292
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97681
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,39.75
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.62
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.87
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90289
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96957
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78387
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96069
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97546
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93973
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.37
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-76.69
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89749
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.34807
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.20903
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.73
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.48
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.73
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.8
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,77.5
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,77.75
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,69.75
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,70.25
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,79.88
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,79.5
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92685
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96896
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98212
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.25
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.25
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.75
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.75
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.81
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93521
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96313
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84875
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8963
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8099
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91681
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.75
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8933399999999999
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51882
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.2463
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.77
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.81
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.14
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.19
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.19
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.39
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,57.38
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,57.62
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,57.5
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,75.25
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,74.75
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,98.25
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,88.88
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.12
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97659
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95669
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98636
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,60.12
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.75
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.25
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,48.38
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,49.25
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.12
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91397
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98895
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91843
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,5.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,5.12
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.12
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.69
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96188
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77545
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9314
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.75
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-68.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89349
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4548
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.26241
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.7
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.75
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.92
