Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.97
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.98
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,91.12
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,91.88
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,91.38
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,71.75
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,71.38
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,97.75
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,98.88
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,98.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97137
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95999
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9809
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.75
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.12
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,72.5
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.62
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96298
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95239
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98087
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.19
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.31
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96365
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7709600000000001
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8833
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-78.5
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94046
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1736
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.27
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.34
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,242.64
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,242.72
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.42
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.5
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,92.38
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,93.62
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,92.88
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,78.25
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,78.38
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,78.38
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,99.75
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,100.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,99.88
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.12
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95892
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9827
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.62
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.75
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.62
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.75
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.62
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,74.88
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.38
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.37
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75308
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97879
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8912899999999999
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95877
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93936
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8430799999999999
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-151.63
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-85.56
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9826
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8211299999999999
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.05028
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.12
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.28
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.69
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.84
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.42
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.52
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,100.12
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,100.5
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,100.25
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,78.62
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,79.25
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,78.88
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,89.88
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,90.75
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,90.38
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94775
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93304
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96597
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.25
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,50.38
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.12
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97644
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9382
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96091
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.06
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90045
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96808
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79101
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.63
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.56
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.94
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96878
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81234
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96646
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.28
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.33
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,241.2
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,241.28
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.2
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,238.25
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,102.25
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,103.75
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,78.75
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,79.88
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,90.88
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,92.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.62
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95154
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91192
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98538
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.12
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,17.81
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92169
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82388
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87729
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.88
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90207
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90518
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8429200000000001
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-89.37
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97708
