Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.01808
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94244
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,241.53
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.38
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.41
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.7
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.8
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,71.62
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,71.12
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,54.75
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,55.12
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,54.88
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,97.5
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,97.62
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,97.5
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95676
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98657
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,70.5
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,71.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.75
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,79.25
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,79.5
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.31
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85098
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8163699999999999
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9035
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.75
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95404
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93564
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8330700000000001
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-110.37
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96643
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.20162
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47765
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.77
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.89
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,241.59
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,241.7
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,238.09
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,238.23
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,107.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,107.5
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,107.25
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,72.5
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,72.88
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,72.62
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,97.5
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,98.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,97.75
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.62
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9516
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89465
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97635
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.12
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9714
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85321
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8464299999999999
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94522
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95767
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85385
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,22.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.13
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,14.69
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92117
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82168
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96188
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.81
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.98
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,241.02
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,241.17
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,237.83
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,237.98
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,102.25
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,103.5
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,102.75
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,80.38
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,80.75
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,80.62
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,98.38
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,100.62
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.62
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94318
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90152
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97879
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.12
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.12
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.12
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,7.13
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98663
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93182
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8744200000000001
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89636
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98297
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98953
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97861
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93045
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81387
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.72
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.72
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.66
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.44
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.47
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,79.12
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,79.25
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,79.12
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,55.75
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,56.62
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.12
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,105.12
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,105.38
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,105.38
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.94
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96167
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92859
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97839
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.38
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.12
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.88
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.25
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.88
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.31
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97369
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96722
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86429
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9223
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98355
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97113
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
