Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.75
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-164.25
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-107.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8779600000000001
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.92688
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.21633
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.42
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.53
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,241.84
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,241.91
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.06
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.19
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,91.12
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,92.12
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,91.75
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,60.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,60.75
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,95.88
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,96.38
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.06
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97046
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94022
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99121
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.12
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.12
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,100.75
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,100.88
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.75
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.75
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91321
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91507
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8488700000000001
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.06
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91528
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93152
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83929
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.94
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-110.5
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89499
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.91641
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.28685
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,241.17
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,241.55
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,242.59
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.66
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,239.05
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,90.5
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,90.62
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,56.25
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,58.12
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,56.88
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,111.75
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,112.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,111.88
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95099
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92798
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97635
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.75
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.5
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98785
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96307
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8013600000000001
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.69
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95023
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8116399999999999
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8519
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,8.25
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.56
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-104.69
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82486
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.89285
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.21849
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,242.8
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,242.91
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.23
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.31
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,240.38
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,240.48
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,79.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,78.75
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,50.62
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,51.38
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,73.88
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,75.12
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,74.38
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98685
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98663
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,82.12
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.62
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.12
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.62
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.31
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99091
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99249
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85006
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-41.19
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95474
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97525
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70782
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-91.81
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-87.07
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8285799999999999
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.02647
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03709
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,241.31
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,241.42
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.11
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,240.09
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,240.11
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,29.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,130.62
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,130.88
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,130.75
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,118.75
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,120.25
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,119.75
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,97.38
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,97.75
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.88
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95779
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90112
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98062
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.12
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.75
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,63.25
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.62
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.5
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98041
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90555
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81558
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.25
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
