Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.44
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86221
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8598299999999999
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7810600000000001
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-97.31
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.10405
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7724
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.3
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,242.39
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,243.25
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,243.3
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.73
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.81
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,88.38
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,90.25
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,89.38
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,53.5
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,54.62
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,54.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,80.88
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,81.88
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,81.38
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.44
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9874
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9805
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98651
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,85.12
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,95.12
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.38
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.88
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,81.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.25
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.88
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.75
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91888
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8960899999999999
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7922899999999999
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.75
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.75
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.81
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95923
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88626
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8393200000000001
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94998
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92929
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77972
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.8
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.84
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,241.48
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,241.56
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.62
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,239.02
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,124.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,134.12
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,129.88
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,102.12
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,103.12
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,102.62
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,100.25
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,108.12
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,104.88
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94632
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89776
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95703
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,42.25
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,32.12
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.88
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.88
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93646
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87018
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8294
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90091
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93576
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84585
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.87
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93912
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72497
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76477
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,241.61
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,241.64
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.23
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.28
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,239.69
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,239.73
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,74.25
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,75.5
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,53.62
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,54.75
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,82.12
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,83.25
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,82.38
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96109
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97592
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97827
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,70.62
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,71.25
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.5
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90414
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8986200000000001
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83145
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84808
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93338
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86374
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.62
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-104.56
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98306
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96887
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.19274
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.11
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.22
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,241.11
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,241.22
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.94
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.05
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,83.75
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,84.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,83.88
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,87.88
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,88.88
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,88.25
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,82.88
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,83.5
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,83.12
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96356
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96582
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96805
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,54.88
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.25
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.88
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,76.5
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,76.75
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.5
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
