Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89175
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98349
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8103899999999999
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.38
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85135
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8914799999999999
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8408200000000001
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-80.06
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96454
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95016
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.067
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.38
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,242.14
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,242.19
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.14
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,240.3
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,89.75
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,91.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,90.25
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,93.25
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,94.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,93.62
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,93.88
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,94.25
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,94.12
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98886
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9772
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98993
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,85.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,85.12
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.12
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,69.75
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,70.88
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,100.75
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.25
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95761
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97742
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79138
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86529
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97314
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8521700000000001
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.12
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.31
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91778
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96921
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63565
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.38
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.47
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,241.33
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,241.39
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.17
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.22
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,26.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,109.38
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,109.88
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,109.62
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,116.38
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,117.5
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,116.88
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,117.25
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,118.62
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,117.88
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97589
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97766
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97418
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.5
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,68.25
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.62
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.88
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.81
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97345
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94464
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94525
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.25
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8889100000000001
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96262
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86545
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.56
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.5
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97336
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94046
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74728
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.08
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.17
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.83
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.95
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.56
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.66
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.61
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,101.88
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,102.75
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,102.25
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,103.88
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,105.12
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,104.38
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,98.12
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,99.38
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,98.62
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9808
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96454
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97024
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,68.38
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,68.62
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,68.5
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,61.88
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.87
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.31
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81262
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90091
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82986
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,7.62
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,7.75
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.81
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.81
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8742700000000001
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96335
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80737
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.25
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8298
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94485
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52099
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.92
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.97
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.7
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.72
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.08
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.16
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,25.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,77.75
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,78.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,77.88
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,108.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,108.5
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,108.25
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,80.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,79.25
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
750885.0,Bartestree Convent,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
750885.0,Bartestree Convent,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95389
