Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,110.62
750885.0,Bartestree Convent,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,114.0
750885.0,Bartestree Convent,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,112.12
750885.0,Bartestree Convent,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,114.5
750885.0,Bartestree Convent,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,119.25
750885.0,Bartestree Convent,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,116.88
750885.0,Bartestree Convent,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,79.5
750885.0,Bartestree Convent,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,83.88
750885.0,Bartestree Convent,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,82.12
750885.0,Bartestree Convent,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98581
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97144
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98453
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,78.5
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,79.38
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,62.75
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.12
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,81.38
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95056
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96417
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.62
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.75
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-32.06
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95013
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87616
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81082
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.88
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92605
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7613800000000001
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9819
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.36
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.48
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.33
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.55
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.33
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.44
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,114.38
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,117.75
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,115.25
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,87.75
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,88.5
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,118.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,119.38
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,118.5
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97244
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94369
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96323
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,56.25
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.12
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.62
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.88
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98911
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94867
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97913
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.69
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87323
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90628
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93259
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.19
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92602
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79113
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97885
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.38
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.61
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.81
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.47
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,240.64
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,236.92
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.16
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,88.25
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,88.5
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,88.38
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,69.62
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,70.25
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,101.5
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,102.5
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,102.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.37
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95138
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,60.88
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.75
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,61.62
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,48.88
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.12
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.31
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75698
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9874
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92615
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.25
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.13
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.62
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81622
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98038
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88092
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,18.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.25
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.75
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94723
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90631
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98151
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.75
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.05
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,240.3
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,240.42
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.69
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.83
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,28.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,98.25
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,98.88
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,98.75
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,118.12
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,119.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,118.62
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,102.75
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,103.88
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,103.25
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.37
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96039
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96692
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96832
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.5
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.62
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.62
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.43
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8055100000000001
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99582
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97449
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.81
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82867
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90793
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8458200000000001
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,7.62
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.63
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92673
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74325
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92142
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
