Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.62
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.41
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.72
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.66
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.94
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.7
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.92
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,67.62
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,91.75
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,93.12
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,92.5
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,84.38
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,85.25
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,84.75
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97699
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96054
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98523
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.12
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.12
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.62
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,78.38
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.12
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.75
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.19
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.06
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80011
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99402
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94214
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.5
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.88
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.44
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95566
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88251
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8418899999999999
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.38
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83868
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8584
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95633
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,242.17
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,242.19
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,242.47
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,239.91
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,97.5
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,97.5
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,90.38
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,91.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,90.75
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,115.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,115.75
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,115.38
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95822
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96936
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,67.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,67.62
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,67.25
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.87
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78766
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99527
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94739
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,11.25
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.19
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89679
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91965
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,26.88
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.31
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,19.38
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.884
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90292
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93918
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.41
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.41
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.55
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.44
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,239.61
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,94.25
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,94.38
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,94.38
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,113.25
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,113.5
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,113.38
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,101.38
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,101.88
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96088
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93332
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98444
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,71.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.12
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,15.37
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95352
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93735
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87616
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.44
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95996
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89041
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75818
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.81
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.56
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8389
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72027
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8909600000000001
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.88
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.98
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.92
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,243.02
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.64
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.7
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,85.88
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,86.12
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,62.75
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,63.88
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,63.25
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,96.25
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,96.5
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,96.38
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95233
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92792
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97052
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.62
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.38
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,46.62
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,46.88
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.75
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8579700000000001
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9252
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96109
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,5.38
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,5.38
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.06
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-35.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96777
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91717
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79596
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
