Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98581
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96237
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97403
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.75
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.62
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,246.2
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.27
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,246.89
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,247.02
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.72
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.75
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,93.75
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,94.75
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,94.25
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,64.62
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,64.75
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,94.38
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,95.38
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,95.12
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.44
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99344
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98276
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99219
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,101.12
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,101.38
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.25
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,95.5
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,96.12
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.75
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.63
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.56
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81924
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98669
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96924
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.5
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92804
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93335
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.901
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,28.44
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.44
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.13
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86545
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96967
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98166
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.25
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.81
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,240.97
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,241.36
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,241.5
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.34
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.5
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,31.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,36.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,135.62
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,136.12
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,135.88
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,127.38
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,128.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,127.62
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,153.12
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,153.5
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,153.25
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98117
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96704
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98038
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.25
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.31
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.38
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.19
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76407
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99008
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80191
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.62
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92728
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92679
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8464299999999999
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.38
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.25
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.13
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90372
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77115
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97775
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.52
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.52
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,242.42
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,242.59
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.89
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.95
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,20.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,23.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,84.5
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,85.38
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.75
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,77.5
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,78.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,77.62
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,98.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,98.25
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,98.12
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98956
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98727
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,90.88
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,91.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,90.88
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.88
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.12
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,94.38
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.12
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.69
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8454299999999999
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84988
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96899
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.19
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94446
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97946
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94632
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,16.69
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.12
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.81
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95663
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91058
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98456
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.5
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.72
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.02
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.64
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.92
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.56
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.77
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,33.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,27.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,40.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,138.38
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,138.75
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,138.5
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,112.38
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,113.5
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,112.88
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,166.88
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,167.88
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,167.38
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.19
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97766
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96457
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99173
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,53.25
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.75
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,47.25
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.12
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,87.38
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,87.88
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.37
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76117
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98877
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89471
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.62
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.62
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.62
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.25
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83572
