Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.44
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7769699999999999
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72515
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93668
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,3.88
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.12
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8938299999999999
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8576299999999999
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90884
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.75
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.75
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,7.38
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.37
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.31
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77475
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8264100000000001
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89984
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,243.62
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,243.7
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.75
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.84
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,241.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,241.09
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,17.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,67.38
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,67.38
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,67.38
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,58.75
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,58.88
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,58.88
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,76.25
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,76.38
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,76.38
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96225
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95712
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97513
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.38
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.69
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-41.69
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.5
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7489600000000001
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69323
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7670600000000001
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,3.75
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,4.5
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,7.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,6.88
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84488
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99411
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8758799999999999
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.88
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.88
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.5
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80761
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81155
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9043
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,244.61
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,244.66
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,244.47
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.48
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.03
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.08
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,19.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,63.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,63.12
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,63.12
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,67.38
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,67.5
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,83.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,83.25
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.12
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97543
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9552
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9642
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,33.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.88
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.88
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,47.12
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.12
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.87
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.81
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.13
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8196700000000001
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7388
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74697
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,4.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,4.12
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,4.12
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.75
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.75
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,6.62
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.25
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8408200000000001
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95938
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97607
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.12
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.5
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8089
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7588199999999999
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941899999999999
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,244.78
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.86
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,244.53
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.06
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.16
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,18.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,62.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,62.12
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,54.62
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,54.62
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,54.62
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,78.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,78.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97314
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95435
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96454
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,32.62
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,32.62
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.62
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.12
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.94
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83206
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69522
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79937
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,4.12
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,4.25
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,4.25
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.62
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.62
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.62
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.75
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.5
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96448
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95538
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96612
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.5
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.62
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.69
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81613
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72155
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71917
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.12
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,245.23
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.31
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.67
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,242.72
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,69.62
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,69.62
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,69.62
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,53.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,53.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,53.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,70.88
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,72.25
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,71.5
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
750885.0,Bartestree Convent,2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
