Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,54.12
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,54.12
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,54.12
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,56.38
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,56.5
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.38
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,64.5
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,64.62
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.62
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95007
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95776
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,46.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,46.25
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.12
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-50.25
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.69
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.75
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.5989899999999999
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6914600000000001
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77578
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,3.25
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,3.88
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,4.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,4.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,5.88
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.88
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.13
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.94
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82406
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96304
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96435
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.75
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.75
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.5
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.19
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.81
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6602100000000001
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87387
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76126
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,245.38
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.64
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,244.95
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,242.88
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,243.14
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,16.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,49.88
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,50.12
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,50.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,59.5
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,59.75
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.62
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,69.12
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,69.25
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,69.25
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97299
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96527
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96048
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,36.88
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.5
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.5
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.82
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70248
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83841
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8502200000000001
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,3.25
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,3.38
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,3.38
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,6.25
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86011
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96219
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95489
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.12
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.12
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.37
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.56
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70034
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84875
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67199
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,245.39
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,245.52
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.97
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,245.28
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.06
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,243.23
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,15.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,51.75
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,51.88
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.88
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,59.75
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,60.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,59.88
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,66.25
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,66.5
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97269
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93124
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,35.75
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.75
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,30.75
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,30.88
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.88
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.25
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-41.19
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7290300000000001
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8389
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80133
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,3.38
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,3.5
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,3.5
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,4.5
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90112
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.87
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.5
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.06
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75262
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69699
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6712600000000001
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,245.41
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,245.42
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,245.22
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.22
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.22
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,243.23
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,13.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,12.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,55.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,55.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,52.25
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,52.25
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.25
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,61.88
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,62.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.88
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96875
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95642
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96582
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,33.25
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.25
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.12
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.25
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.19
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.56
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80652
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8295600000000001
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80243
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,3.75
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,3.88
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,3.75
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,4.38
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,4.38
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,4.38
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,6.12
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.12
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8052600000000001
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96039
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.88
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.5
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60259
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64291
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82516
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
750885.0,Bartestree Convent,2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
